Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,184.62
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,184.88
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,214.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,221.5
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99014
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97998
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99338
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,40.75
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,40.88
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,31.5
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,31.5
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,72.38
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,72.88
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.62
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99371
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9957
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,57.5
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,58.12
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,38.88
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,38.88
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,58.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,63.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.25
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99091
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98849
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,84.25
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,84.62
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.38
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,100.38
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,101.75
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.12
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,62.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,63.25
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.62
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,182.75
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,183.5
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,170.5
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,172.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,192.88
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,198.62
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98187
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9707
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99536
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,31.5
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.12
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.38
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,77.62
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,77.75
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.06
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.88
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98993
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99634
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99542
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,71.12
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,71.38
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,74.88
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,75.5
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.25
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,66.12
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,66.5
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95502
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99655
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99258
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,36.5
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,36.88
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,110.88
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,112.38
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.62
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,77.25
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,77.62
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.38
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,138.62
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,138.88
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,213.75
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,215.38
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,221.25
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,222.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98953
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98981
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99377
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,42.88
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,43.25
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,55.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,55.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,70.5
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,70.62
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.62
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99145
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99005
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,61.38
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,61.62
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.75
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,26.38
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,79.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,79.62
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.38
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97549
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99344
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98651
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,59.75
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,60.12
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,90.75
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,100.25
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.75
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,54.75
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,54.88
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.75
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,164.25
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,164.75
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,171.62
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,181.5
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,204.38
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,205.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99109
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97784
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99167
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,47.62
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,48.12
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,31.88
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,32.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,69.88
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.5
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99319
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97961
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99695
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,62.25
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,62.62
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.38
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,32.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,32.62
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,77.62
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,77.75
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.62
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97314
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9809
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,52.12
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,52.38
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,101.12
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,109.38
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.75
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,58.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,58.12
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,162.38
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,162.5
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,164.62
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,173.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,205.12
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,205.5
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97729
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97232
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.25
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,56.62
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.25
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.38
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,35.62
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,35.62
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99396
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,69.5
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,69.75
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,32.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,90.62
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,90.75
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.75
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96033
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98453
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
