Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,40.25
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,40.62
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,64.88
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,64.88
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,71.5
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,71.62
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,161.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,166.38
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,125.12
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,197.62
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,197.62
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98871
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98947
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9527
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,38.62
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,38.75
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,39.62
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,39.75
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.75
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99658
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98297
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99243
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,88.88
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,89.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,29.62
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,29.88
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,67.38
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,67.38
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.38
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98199
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99164
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,64.5
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,64.88
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.75
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,86.12
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,86.62
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.25
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,87.88
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,89.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.25
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,192.12
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,192.25
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,155.38
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,156.25
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,182.75
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,183.5
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98547
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96927
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,46.38
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,46.62
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,35.75
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,35.75
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.25
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.88
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.75
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99707
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98959
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99603
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,96.62
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,96.88
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.75
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,28.12
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,75.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,75.25
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.12
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.56
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94864
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99826
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9903
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,38.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,194.5
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,195.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.62
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,60.12
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,60.5
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,180.38
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,180.5
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,258.12
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,258.75
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,166.38
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,167.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9903
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97729
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97494
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,39.25
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,39.38
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,27.75
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,27.88
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,36.75
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,36.88
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98892
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99286
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,64.38
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,64.75
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,22.75
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,23.12
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,55.88
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,56.12
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93216
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99603
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98236
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,36.12
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,36.38
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,111.5
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,112.75
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,46.62
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,46.88
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,139.12
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,162.25
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,163.12
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,139.5
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,139.5
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98993
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93902
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,62.62
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,62.75
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.62
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,41.75
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,42.62
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99203
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99567
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,65.88
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,66.25
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.12
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,28.38
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,77.25
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,78.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93579
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99319
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97009
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,34.38
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,34.5
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,85.38
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,85.5
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,37.88
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,38.12
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,162.25
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,162.62
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,155.75
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,156.75
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,136.88
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,137.25
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98904
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96994
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95331
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,40.62
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,40.88
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,29.12
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,29.5
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.56
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98047
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9779
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98492
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
