Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,42.75
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,43.88
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.38
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,54.88
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94354
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99387
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94763
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,34.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,34.38
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,91.5
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,92.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.75
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.88
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,117.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,143.88
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,144.25
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,107.12
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.75
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-17.37
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97684
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91559
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85476
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,29.38
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98016
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99655
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98288
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,42.62
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,42.75
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,42.88
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,46.12
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.62
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.94
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.7912
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98956
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98267
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,21.75
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,64.38
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,64.5
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.38
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,49.5
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,49.62
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,92.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,92.38
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,124.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,124.25
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,108.88
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,109.38
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97382
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93826
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86764
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,28.25
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,28.38
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.56
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98776
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99551
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98956
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,50.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,50.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,55.62
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,55.62
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,56.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,56.75
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97708
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99481
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96442
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,60.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,60.12
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,94.38
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,94.62
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,31.62
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,31.88
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,138.25
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,138.38
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,169.25
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,169.5
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,101.75
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,102.38
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9761
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98239
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90082
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,34.38
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,34.5
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.25
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.25
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.12
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95642
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97708
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98343
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,47.88
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,48.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.5
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87753
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98038
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98334
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,24.25
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,24.62
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,54.12
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,54.12
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,50.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,50.12
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,83.88
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,84.25
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,103.62
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,103.75
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,112.75
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,112.88
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99487
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99261
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88702
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,64.5
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,64.62
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,46.12
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,46.38
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.06
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96976
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98105
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97275
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,34.38
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.62
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.38
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80893
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98975
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96765
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,73.38
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,73.38
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,38.62
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,115.88
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,116.12
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,138.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,138.38
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,87.12
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97879
