Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96637
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,74.12
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,74.38
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.25
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.75
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,26.88
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93039
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98535
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98572
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.88
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.12
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,47.38
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.88
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78686
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98093
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94064
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,45.5
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,45.75
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.75
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,114.12
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,114.38
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,92.12
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,95.62
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98654
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99014
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89157
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,29.62
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,42.12
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,42.25
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.94
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9068
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98239
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98709
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.12
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,43.75
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,44.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91928
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9787
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96802
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,28.5
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,32.12
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,44.25
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,47.88
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.25
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,30.25
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,76.62
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,80.5
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,102.38
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,105.88
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,87.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,87.12
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.37
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97992
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98682
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83902
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.12
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,33.38
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,33.62
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93204
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98657
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98242
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.62
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.12
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,30.12
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94034
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9722
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97745
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,35.75
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,37.38
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,38.12
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,36.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,36.38
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,84.5
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,85.12
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,90.88
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,91.12
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,76.5
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95163
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98727
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85303
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.5
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,30.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,30.25
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94058
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99506
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99194
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,27.38
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,27.5
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,35.38
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,35.38
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,56.25
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.69
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88013
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98462
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98709
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,47.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,47.12
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.62
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,44.5
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,69.38
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,112.38
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,112.62
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,111.5
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.81
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93994
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98312
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91443
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.75
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90072
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99301
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9743
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.38
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.62
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,30.75
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,42.62
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.38
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88638
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97391
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96548
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,24.88
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,25.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,41.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,42.88
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,31.62
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,31.88
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
