Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,57.25
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,95.62
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,97.62
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,75.62
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,87.12
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.81
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97812
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86801
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94913
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,24.5
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97592
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99927
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9779
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,37.12
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,37.12
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,77.62
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,77.88
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.12
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.88
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88696
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96814
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83618
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,25.5
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.62
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,37.25
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,37.62
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,86.38
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,86.5
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,64.62
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.56
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99295
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96323
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95233
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,43.88
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,44.12
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92963
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97507
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97229
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.12
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,28.62
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.07
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.19
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.63
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.67178
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86166
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97156
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.38
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,18.5
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,32.12
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,32.25
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,84.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,84.12
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,55.88
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,77.88
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.12
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.88
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98007
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86856
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98209
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,29.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.5
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76645
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96793
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97595
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.12
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-41.37
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82983
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91894
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.37484
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.12
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.88
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,24.12
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,60.88
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,47.5
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,61.38
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98837
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93295
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92737
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,36.88
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,37.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.25
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.5
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.75
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95419
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96658
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97934
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.88
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.38
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.13
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.56
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.71112
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93655
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88757
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.5
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.62
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,26.38
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,26.62
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.62
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,76.88
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,58.88
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.978
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9548
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98877
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.62
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.75
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,44.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,44.12
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.5
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.94
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89139
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93509
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.12
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
