Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83798
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91247
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92932
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.5
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.25
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,22.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,27.38
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,27.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,27.25
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,59.12
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,53.75
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,105.88
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,106.12
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.12
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95724
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8706
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,59.25
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,59.38
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.06
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.19075
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98828
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97613
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,27.38
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.81
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.5
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85101
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91992
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89996
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,21.5
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,22.5
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,40.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,40.38
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,106.5
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.69
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98108
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90622
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86902
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,24.62
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.5
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.62658
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95554
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98868
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,37.25
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.31
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.82
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92633
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7102
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98441
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,28.5
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,60.25
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,60.5
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,64.5
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,34.75
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,108.12
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98254
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95654
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9863
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.38
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,24.5
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,39.88
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,39.88
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91995
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94287
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.12
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,45.25
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-57.81
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.81
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.44387
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87573
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78912
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,22.38
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.5
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,18.25
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,57.75
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,46.62
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,100.88
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99127
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9866
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9621
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,33.5
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,33.5
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,29.88
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,30.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.75
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.6744
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98535
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96115
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.25
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.56
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.19
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.56
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.74337
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85919
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90723
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,24.62
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,59.62
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,71.62
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,70.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94708
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99481
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98825
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,44.38
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,44.5
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,43.12
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,46.5
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
