Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.68286
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98212
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98822
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.25
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,42.75
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,42.88
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-55.75
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.4331
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96146
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,11.38
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,29.75
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,30.12
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,44.12
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,44.38
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,35.5
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,92.5
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,133.75
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98856
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94498
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95846
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,29.12
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.25
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83386
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99048
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98892
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.62
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.62
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,45.88
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,46.25
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.38
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.75
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83096
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97272
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96744
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,37.88
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,38.12
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,49.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,49.75
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,60.5
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,76.25
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,76.25
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,116.25
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,117.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98398
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91754
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97333
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,31.12
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.25
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.19
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.06
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.40505
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98132
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98331
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,31.5
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,31.62
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-65.56
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.88
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.32503
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95334
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98346
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,31.25
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,31.62
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,52.62
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,52.75
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,46.75
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,61.5
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,116.62
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,116.88
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95157
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96423
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,20.5
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,44.25
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,44.38
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.38
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.44
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.65338
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96304
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96802
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.06
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.19
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.66992
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94037
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9277
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,15.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,15.12
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,24.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,24.12
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,42.25
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,58.88
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,92.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,92.12
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98569
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96109
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9931
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.75
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,26.88
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,48.75
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,48.88
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,3.94
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95016
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,40.75
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,41.12
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,39.12
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,39.5
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.19
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84131
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96545
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95538
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.5
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,32.38
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,32.75
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,99.62
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,99.88
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,120.25
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,120.5
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
