Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98578
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96353
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99423
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,55.88
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,56.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.88
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96869
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96655
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9769
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,24.62
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.12
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,36.38
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,36.5
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-77.56
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16829
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98105
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93002
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,11.5
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,36.88
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,37.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.12
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,69.88
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,122.25
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9819
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99115
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,34.25
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,34.5
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,34.5
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91577
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9657
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98273
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.63
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9422
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99487
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97662
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,33.5
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,69.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,69.12
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,37.62
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,38.38
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,73.5
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,115.62
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,115.75
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,96.38
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.31
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96338
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98187
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98618
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.38
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.5
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.12
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,35.88
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,35.88
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.75
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86419
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9772
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95236
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.94
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.65768
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98508
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99109
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,15.5
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,42.88
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,43.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,68.75
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,69.5
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,45.38
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,84.12
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,125.88
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,126.12
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.38
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99408
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98456
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97971
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,42.62
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,43.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.12
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,27.12
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.12
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.28319
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95935
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9776
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-77.81
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1429
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97644
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,45.25
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,45.25
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,46.5
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,46.75
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,53.62
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,78.25
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,78.75
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,108.12
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,108.38
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99673
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99158
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96576
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,39.12
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,39.25
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,27.5
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.12
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.62
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,26.5
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93222
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89856
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98477
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.25
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.25
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,37.38
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.75
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80127
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93783
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94043
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.38
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.5
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,25.75
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,32.5
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,33.5
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
