Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,76.62
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,76.88
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,59.88
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,95.5
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,95.88
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.88
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,6.44
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98364
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95364
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98163
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.38
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,40.38
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,40.62
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.88
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87231
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98703
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96237
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.75
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.62
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,16.5
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-62.69
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.36699
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96625
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87247
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,33.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,33.12
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.25
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,45.25
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,45.62
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,65.12
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,65.25
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,73.25
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,10.56
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.81
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97726
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98944
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96698
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,23.12
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,32.12
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,32.25
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-72.75
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.21825
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99014
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98352
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.62
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-45.81
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.75
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.81
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.58303
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93787
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73031
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,12.38
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.38
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,24.5
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,14.88
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,15.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,38.38
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,68.5
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,69.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,73.38
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,73.5
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.88
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98761
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92999
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99341
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,39.62
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,40.38
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,55.38
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,55.38
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.38
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.06
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.66165
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99902
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97006
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,64.62
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,64.88
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.75
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.75
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-45.69
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.63
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.57986
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98636
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75296
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,13.38
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,13.5
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,46.75
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,54.75
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,10.62
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,57.62
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,124.25
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,132.12
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,81.88
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,82.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.63
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99152
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92166
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91949
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,28.5
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,28.62
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.88
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-112.19
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.2596
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99213
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97409
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.38
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.69
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.12
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82916
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98148
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88421
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.75
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.88
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,43.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,43.38
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.12
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,46.75
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,81.12
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,81.62
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,58.38
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92758
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97867
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91119
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,13.38
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,13.5
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,30.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,30.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-120.25
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.94
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.10597
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99338
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93655
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.0
