Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-40.69
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,51.82
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.643
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92834
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01479
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.25
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,12.38
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,20.75
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.38
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.62
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,27.88
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,28.12
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,76.25
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,35.75
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,36.5
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93722
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98505
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95908
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.75
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.88
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-99.75
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.44
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37511
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94003
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,33.88
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,34.12
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-48.94
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.81
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.51724
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95242
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79565
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.5
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,27.75
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,28.38
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,51.75
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,52.38
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88586
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95117
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98331
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,17.25
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,17.25
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98941
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99469
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98572
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,40.25
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,40.5
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.5
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.75
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.88
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,28.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.56
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.94
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.7846
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93188
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88019
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.75
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,19.88
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.62
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,64.38
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,64.75
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,68.62
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,80.75
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,81.12
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.25
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88623
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81518
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98154
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,34.75
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,34.88
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-83.25
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.04985
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96637
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96381
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.12
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.62
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-44.75
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.13
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.60552
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97647
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93692
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,13.62
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,14.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,41.88
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,42.25
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,28.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,64.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,64.38
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,83.75
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95193
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93997
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96524
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,22.62
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.31
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86975
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98343
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9667
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.62
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,28.75
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.56
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83636
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98209
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9621
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.25
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,37.25
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,27.5
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,28.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,49.88
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,68.25
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,78.5
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,78.75
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.44
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.94
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98791
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85113
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82858
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,32.38
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,32.5
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
