Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.62
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88898
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9899
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95474
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.5
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.5
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.62
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,22.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.38
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.44
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83062
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96686
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95438
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,17.88
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.12
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,31.88
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,31.88
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,28.38
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,28.75
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,64.62
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,67.12
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,61.38
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,62.12
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96472
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90619
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89728
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.88
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-125.31
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.29796
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92712
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99442
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,59.12
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,59.38
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.25
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.19
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91409
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97034
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99109
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,40.12
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,43.88
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,56.25
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,44.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,44.25
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,68.38
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,129.12
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,129.75
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,10.56
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.69
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95541
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92361
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.38
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,55.25
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,55.38
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89084
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98849
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,26.38
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,53.88
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,54.25
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.63
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92523
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97641
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94852
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,40.5
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,40.5
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,23.88
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,31.25
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,55.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,81.38
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,132.25
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.12
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96878
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87036
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97275
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.75
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,30.12
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76733
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9884
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99139
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,29.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,34.25
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.25
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.37
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.63
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94244
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95795
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97559
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,35.12
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,35.25
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,33.5
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,33.88
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,38.88
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,39.12
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,69.25
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,74.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,113.38
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,113.62
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.56
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98892
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88663
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96551
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,38.88
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,39.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.06
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93182
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99335
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98505
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,44.5
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,44.62
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,38.88
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,38.88
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94189
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96991
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,32.75
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,35.5
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,35.75
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,64.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,64.12
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,97.88
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,98.12
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,91.5
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
