Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,132.12
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.63
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99277
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89404
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80618
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,31.38
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,31.75
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.69
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97806
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99512
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98361
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,31.12
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,34.25
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,34.38
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.81
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93613
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98486
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97766
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,34.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,34.12
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,45.38
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,45.62
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,40.5
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,40.5
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,95.75
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,91.75
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,91.88
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,86.75
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,87.25
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99374
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94818
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83914
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,37.38
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,38.62
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96353
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9939
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.38
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,33.12
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,33.5
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,78.12
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,78.12
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.12
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94461
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98877
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99252
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,56.88
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,57.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,60.75
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,63.25
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,98.75
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,108.75
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,109.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,153.25
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99597
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96689
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97681
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,51.88
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97296
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98962
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99359
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.75
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,64.88
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,65.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94562
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97751
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98965
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,34.88
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,35.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,40.25
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,40.25
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,43.12
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,43.38
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,112.5
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,112.5
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,90.12
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,90.5
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,140.88
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,141.12
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99197
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91055
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97641
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,38.12
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,38.75
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,39.25
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.75
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9704
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9725
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99753
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,31.25
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.88
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,85.12
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,85.12
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.12
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97748
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99051
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,56.25
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,56.5
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,43.62
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,47.75
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,54.62
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,55.12
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.75
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,125.62
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,126.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,75.75
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,79.62
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,178.25
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,178.88
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,9.13
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97333
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95813
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94559
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.25
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.19
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92819
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98154
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99713
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.62
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,22.25
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,80.62
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,80.88
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.75
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96274
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9776
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97757
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,44.75
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,45.0
