Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,37.12
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,41.38
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,36.25
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,36.38
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,101.12
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,79.62
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,136.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,136.38
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.5
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98764
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92181
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99515
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,30.75
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,75.62
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,75.88
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.62
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.75
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81289
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98437
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99515
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,27.88
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,28.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,65.25
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,65.38
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.38
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98029
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97736
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98718
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,50.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,50.5
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,48.25
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,49.5
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,50.75
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,52.12
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,91.25
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,103.12
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,88.75
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,90.88
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,191.62
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,193.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.25
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98022
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91583
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99509
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,26.62
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.75
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,56.25
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.88
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97275
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99631
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,59.25
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,59.62
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,59.25
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,59.38
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.25
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96551
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,77.5
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,77.5
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,39.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,42.12
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,58.62
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,58.75
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,139.62
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,139.88
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,113.38
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,174.38
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,174.62
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95926
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98724
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97638
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.25
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,33.88
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,33.88
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.12
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.12
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93619
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99707
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98798
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,50.38
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,50.38
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,38.38
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,38.5
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96835
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98294
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98972
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,44.38
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,44.5
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,52.88
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,52.88
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,59.62
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,59.62
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,84.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,84.12
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,136.88
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,137.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,126.12
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,126.12
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.12
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.31
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9877
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87121
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97403
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,27.62
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.25
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,30.5
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96732
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99258
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.62
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.75
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,28.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.12
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,62.25
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,62.5
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.38
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.44
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97708
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98682
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,60.5
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,60.62
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,37.25
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,37.38
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,46.25
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,46.25
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,119.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,119.38
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,76.75
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,76.75
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,138.62
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,138.75
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.19
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99283
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94888
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96896
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.38
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,34.38
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.88
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94336
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9967
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98492
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
