Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,25.25
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,38.75
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,38.88
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,38.12
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.25
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98837
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98056
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99158
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,53.88
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,54.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,46.88
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,47.12
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,59.38
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,59.88
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,112.88
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,104.88
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,104.88
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,120.25
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,120.75
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98099
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95227
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99625
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,23.62
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,60.12
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,61.12
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98917
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99017
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,55.62
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,55.75
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.5
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.88
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.38
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,47.5
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98746
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99094
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,49.88
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,49.88
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,74.25
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,74.5
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.38
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,54.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,58.62
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,129.12
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,129.12
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,124.88
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,125.25
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,162.5
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,166.25
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94174
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93579
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,27.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,17.62
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,18.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.75
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.25
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9436
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99014
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.62
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,38.62
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,45.62
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,45.75
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98587
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98953
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99423
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,45.25
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,45.38
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,65.25
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,65.5
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.38
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,68.38
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,68.5
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,96.88
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,121.75
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,130.88
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,131.38
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97855
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98822
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,88.75
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,88.88
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.62
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.88
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,42.38
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,42.62
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.88
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85217
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9989
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98343
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,57.88
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,58.12
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97684
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99463
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98843
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,42.12
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,42.12
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,83.75
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,84.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.88
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,53.12
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,53.25
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.12
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,144.88
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,146.75
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,170.25
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,170.62
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,130.75
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,130.88
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99228
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98041
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99301
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,45.25
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,45.38
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,27.62
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,27.62
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,48.62
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,48.62
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.5
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.69
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94202
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98145
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.12
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.25
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.25
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9805
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99496
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99658
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,46.75
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,46.88
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,93.88
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,94.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.88
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,105.25
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,105.38
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.38
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,116.38
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,116.62
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,146.25
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,146.5
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,194.12
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,194.25
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99368
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99658
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99164
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
