Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,43.38
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,43.38
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,75.12
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,75.38
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.25
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,36.5
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,36.62
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.81
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.12
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93768
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,36.12
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94208
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98907
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99057
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.25
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,57.25
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,57.75
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,53.38
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,53.62
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,92.62
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,92.75
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,158.5
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,159.38
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,126.25
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.06
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99197
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86069
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99765
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,33.38
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,77.88
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,78.62
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.5
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.88
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9324
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98712
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98593
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,26.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,26.25
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,39.5
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98672
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99045
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9964
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,53.5
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,53.62
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,57.5
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,57.88
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,99.12
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,99.75
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.62
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,106.38
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,106.5
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,96.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,216.88
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,217.38
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96536
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99481
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,32.88
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,33.12
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.38
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,24.75
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,43.38
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98257
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99322
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,37.62
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,32.75
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,32.88
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,60.25
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,60.5
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95349
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98587
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99646
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,29.88
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,30.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,55.25
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,55.5
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.38
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,85.5
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,85.62
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.62
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,100.25
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,100.25
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,108.75
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,112.75
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,189.25
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,189.25
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.69
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99072
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8407
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99716
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,38.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,61.38
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,61.62
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9834
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99844
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,39.62
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,39.62
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,61.12
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,61.25
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,45.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,45.12
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9809
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99057
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,57.25
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,57.38
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,48.25
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,51.38
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,47.25
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,47.25
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,134.75
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,134.88
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,119.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,122.12
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,153.75
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,153.88
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.81
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99454
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8985
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99423
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,43.25
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,43.38
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,38.38
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9469
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99872
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98923
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,54.75
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,54.88
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,37.25
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,39.38
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98825
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,50.62
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,51.88
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,56.62
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,56.75
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,50.62
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,50.75
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
