Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,116.62
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,117.88
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,122.75
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,122.88
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,126.25
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,128.5
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.25
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93115
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97589
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,53.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,53.12
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.12
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,21.5
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.44
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95203
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99905
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98737
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.62
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,58.88
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,58.88
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.88
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.5
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98978
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98044
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98175
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,60.88
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,60.88
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,45.75
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.75
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,35.25
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,138.12
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,117.38
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,91.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,91.12
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.69
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99695
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89169
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,38.62
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,41.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.06
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91708
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98099
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97549
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96493
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98105
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96085
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,33.5
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,34.25
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,47.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,48.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,93.25
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,75.12
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,84.38
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,84.5
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.69
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99359
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.77005
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,33.5
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,33.5
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,49.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,49.12
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.62
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86383
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98401
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99152
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,39.12
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,39.12
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98038
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97583
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96844
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,46.5
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,46.62
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,39.88
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,46.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,95.88
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,96.12
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,63.88
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,69.75
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,114.5
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,114.62
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.94
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99252
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89444
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,31.38
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,31.38
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,88.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,88.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.94
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93198
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98544
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98846
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.19
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98123
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94723
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96045
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,39.12
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,39.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,30.75
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,31.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,23.38
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,91.75
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,58.5
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,144.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,144.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.81
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99655
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79879
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,47.5
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,47.62
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,34.75
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,34.75
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96136
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98553
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99005
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.12
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.12
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
