Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9826
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98511
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93783
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,36.5
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,36.75
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,48.75
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,48.88
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.5
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,108.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,108.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,72.38
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,90.38
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.81
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99615
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89352
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99783
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,39.88
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,47.62
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,47.88
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.94
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7861
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97839
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98651
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.38
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98306
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96829
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,38.62
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,38.75
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,42.25
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,42.38
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.5
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.62
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,89.38
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,66.38
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,66.5
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,99.38
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,99.62
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99658
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85379
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9903
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,40.25
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,40.38
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,24.62
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.25
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93744
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98413
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98639
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.62
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.38
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98868
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97201
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95758
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,53.38
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,53.5
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,37.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,37.12
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,114.75
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,115.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,61.25
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,61.38
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,77.62
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.995
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88815
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98761
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,38.5
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.75
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,21.12
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,21.38
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.44
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86789
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98221
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94577
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99078
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98245
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93182
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,52.25
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,57.25
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,40.12
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,40.38
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.38
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,16.5
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,108.75
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,55.12
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99783
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92151
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99521
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,54.5
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,54.5
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,35.12
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.06
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88562
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97955
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9845
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98065
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98602
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96262
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,44.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,44.12
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,48.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,48.12
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,21.88
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,112.25
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,74.62
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,74.75
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,83.75
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,83.88
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.62
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8558
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
