Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96048
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96698
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,23.12
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.94
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91528
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94089
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94168
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,30.38
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,30.38
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,20.38
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,96.62
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,64.88
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99811
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90249
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99704
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,53.88
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,42.25
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.62
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89889
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98349
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96881
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.62
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.62
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.63
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95016
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92093
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94086
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.75
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,24.88
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,19.25
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,91.25
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,100.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,50.88
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,51.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,82.38
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,84.5
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.25
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99658
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85888
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,57.62
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,57.75
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87311
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98157
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,39.12
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,39.25
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93033
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.953
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95142
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,18.75
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,18.88
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,28.25
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,28.5
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,20.75
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,86.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,51.12
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,117.25
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,117.25
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.25
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99673
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82815
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,43.12
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,43.25
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94339
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97797
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94473
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96045
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93518
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,29.75
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.62
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,93.62
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,93.88
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,56.62
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,95.75
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,96.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99701
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9602
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99597
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,53.38
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,47.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,47.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90249
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9787
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98456
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.5
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,34.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,34.12
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97064
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97556
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94372
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,32.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,32.12
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,39.12
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,39.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.12
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,100.12
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,100.12
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,73.75
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,101.12
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,101.12
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
