Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97537
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99765
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.25
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,20.75
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,57.62
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,57.75
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95605
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96475
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9819
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.25
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.94
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91922
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96188
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98547
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,18.62
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.75
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,32.25
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,32.5
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,35.5
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.5
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,90.25
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,90.25
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,66.75
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,122.38
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.13
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99792
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89136
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99518
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,53.38
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,43.38
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,43.5
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96759
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97803
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.12
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.12
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.25
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97858
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94723
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96634
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,32.75
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,32.75
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,30.25
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,30.5
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,26.88
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,109.88
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,110.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,65.75
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,97.25
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.94
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99814
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89624
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99725
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,54.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,54.25
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,56.88
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,57.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.88
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.19
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89615
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98459
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96384
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,20.62
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,20.62
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.69
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95178
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93918
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98544
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,26.62
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,26.62
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,91.62
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,52.38
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,52.38
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,110.38
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,110.62
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99738
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96155
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99695
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,52.12
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,56.75
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,56.75
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.07
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94092
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9845
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97269
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.88
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94714
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97369
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97583
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,23.38
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,23.5
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,39.88
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,40.12
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,31.12
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,31.25
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,97.62
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,97.75
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,74.12
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,74.25
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,113.5
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,113.75
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.69
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99884
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87243
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,64.88
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,65.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,56.88
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,56.88
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.88
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.18
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91284
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98764
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96951
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.88
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,26.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96976
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97711
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98434
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,32.25
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,35.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,43.88
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,44.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,40.38
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,40.5
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
