Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,115.5
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,118.25
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,70.5
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,123.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,123.12
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96146
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9982
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.62
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,58.5
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,58.5
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88171
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97876
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98611
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,30.38
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,30.5
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.07
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9053
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95322
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,16.88
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.25
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,28.88
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,29.38
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,45.62
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,45.75
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,83.12
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,58.12
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,58.38
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,134.5
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,134.75
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99683
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96524
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99817
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.12
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.75
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,59.12
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,59.25
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.25
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94641
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98029
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98984
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.38
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,40.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98047
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9324
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98904
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,37.88
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,24.5
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,24.62
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,42.25
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,42.5
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,110.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,57.12
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,141.38
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,141.75
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.75
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9462
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9971
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,52.88
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,53.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,46.75
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,46.88
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.94
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92364
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97833
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98276
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,29.38
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.87
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97684
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93616
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99091
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,38.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,38.12
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,26.12
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,42.62
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,42.75
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,109.38
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,109.5
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,54.38
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,118.88
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,118.88
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99759
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91385
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99817
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,52.88
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,52.88
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,59.12
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,59.12
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.5
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.65472
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97211
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,31.25
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,31.5
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.87
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.13
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94919
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94855
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,27.5
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,31.12
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,31.12
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,45.12
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,88.38
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,88.88
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,55.38
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,135.38
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,135.75
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.94
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99731
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89191
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99719
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,55.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,55.62
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,58.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,58.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.94
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.06
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92865
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94159
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98553
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.12
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.12
