Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97974
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96622
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,38.12
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,37.62
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,37.75
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,42.38
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,42.38
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,112.88
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,113.5
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,58.62
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,58.75
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,136.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,136.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.88
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99835
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81747
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9971
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,65.75
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,65.88
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.75
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,59.38
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,59.38
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.75
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92862
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98434
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94842
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.06
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98312
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89206
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98627
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,42.75
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,42.88
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,23.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,24.75
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,40.12
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,40.25
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,128.25
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,128.5
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,47.12
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,48.75
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,118.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,118.12
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.69
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99835
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.841
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99847
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,54.62
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,54.62
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,71.25
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,71.38
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.25
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.13
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78576
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97922
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98169
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.88
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97989
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95831
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98672
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,44.5
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,44.5
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,30.25
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,34.38
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,39.88
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,39.88
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,59.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,140.75
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,141.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99756
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88702
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99731
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,54.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,54.12
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,58.75
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,58.88
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.88
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.5
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93533
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96338
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9632
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9834
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96066
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99057
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,32.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,45.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,45.25
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,125.75
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,126.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,56.38
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,56.62
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,123.38
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,123.62
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.37
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99731
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90185
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,58.12
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.19
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.31
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95248
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91952
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93533
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.75
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.88
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97992
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97684
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96005
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,40.12
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,40.38
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,38.75
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,42.12
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.75
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,23.12
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,114.38
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,60.25
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,98.88
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.44
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89441
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9986
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,53.25
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
