Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,74.75
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,74.88
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.75
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.25
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85006
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97449
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97778
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.06
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91556
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98788
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96341
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.12
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,50.25
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,50.38
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,23.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,85.38
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,85.5
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,122.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.56
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99796
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8407
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99765
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,59.88
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,60.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,58.88
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,59.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92633
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98737
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97186
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.12
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93783
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9725
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96201
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,27.5
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,34.25
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,34.25
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,24.88
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,105.62
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,105.88
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,58.75
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,58.75
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,103.25
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.19
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9982
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85901
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99707
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,61.75
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,61.88
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,58.25
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,58.25
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.25
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95007
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97702
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98773
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.37
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91708
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96884
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97458
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,36.38
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,36.5
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,33.5
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,33.62
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,104.25
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,104.5
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,61.38
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,61.5
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.25
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99826
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8179
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99866
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,61.88
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,62.12
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,60.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,60.12
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.94
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84564
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.38
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.62
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.75
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.13
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93048
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97171
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95489
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,22.62
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,40.5
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,40.75
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,96.25
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,72.5
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,72.62
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,104.38
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,105.38
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.19
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99756
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86264
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99823
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,60.62
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,60.62
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,69.75
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,69.88
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95224
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98422
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94037
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.88
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.62
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.75
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95319
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97498
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97131
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,25.5
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,40.25
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,43.75
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,27.38
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,107.38
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,69.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
