Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,114.5
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99902
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90701
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,74.75
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,74.75
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.75
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,71.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,71.12
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.12
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.07
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93738
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97543
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98499
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,34.75
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,34.88
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98791
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97287
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98322
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,56.62
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,56.75
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,36.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,41.62
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.75
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,151.88
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,152.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,61.12
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,147.38
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,147.5
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.19
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99905
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84533
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9986
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,74.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,74.12
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,71.5
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,71.5
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.81
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76013
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9744
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96753
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.75
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.88
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98853
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97876
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98492
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,59.5
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,59.62
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,44.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,44.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,44.5
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,44.62
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,144.5
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,66.88
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,67.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,139.5
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,139.5
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.69
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98956
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85364
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99677
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,45.25
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.13
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9252
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98199
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97101
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.75
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.88
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98712
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97653
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98437
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,35.75
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,36.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,46.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,46.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,98.5
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,98.62
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,59.38
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,59.5
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,118.38
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,118.5
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.12
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96106
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90478
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9964
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,45.62
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.62
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90945
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97769
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97903
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.88
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.88
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.12
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99515
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94244
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9827
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,79.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,79.25
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.12
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,26.38
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,37.75
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,37.75
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,114.5
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,114.75
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,54.12
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,54.12
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.18
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96033
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87362
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,45.62
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,45.88
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.63
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77386
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96753
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98538
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97983
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,51.5
