Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,42.12
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,43.5
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,37.88
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,37.88
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,79.88
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,67.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,108.75
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,108.88
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.19
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97034
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88208
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99658
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.5
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84298
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98706
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97458
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,23.88
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.88
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98572
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98434
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98526
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,57.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,57.25
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,48.12
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,48.38
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,42.88
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,43.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,92.25
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,75.12
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,75.5
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,111.75
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.81
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97324
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91025
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99615
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,23.25
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,23.38
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,46.75
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,46.75
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.75
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.992
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97226
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.62
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,31.75
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95926
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96017
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92633
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,32.75
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,36.25
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.25
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.62
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,70.88
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,71.12
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,99.38
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,99.62
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97433
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93448
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99597
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,46.88
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,47.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.69
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90997
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97559
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9787
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,37.5
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.37
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91354
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95789
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89639
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,23.12
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,38.25
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,38.25
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.12
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,61.75
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,61.88
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,65.75
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,103.75
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.38
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98972
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89599
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88843
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,34.38
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.19
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85629
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97879
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98614
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,47.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,47.12
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.56
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90579
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96707
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92599
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,40.62
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,40.62
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.62
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,71.25
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,71.5
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,79.25
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98495
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93881
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88681
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,29.25
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.12
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.893
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99051
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98538
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
