Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.75
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.5
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,44.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95349
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96527
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92319
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,31.62
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,31.75
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,39.62
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,39.75
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.38
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,79.75
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,73.88
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,74.12
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,74.75
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,75.38
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95633
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94195
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,45.12
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,45.12
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.44
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86178
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92285
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9906
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,55.62
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,55.75
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.06
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93393
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95807
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97021
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.88
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.88
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,35.75
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,35.75
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,37.75
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,37.88
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,87.25
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,87.38
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,58.38
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,108.25
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,108.38
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.19
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9812
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88095
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96988
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,26.88
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.5
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92996
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99802
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99121
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,21.12
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,47.25
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,47.5
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,53.38
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,53.38
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94623
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97879
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97537
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,30.62
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,52.38
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,52.5
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,41.5
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,78.12
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,111.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,119.25
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,119.5
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97214
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88916
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,38.88
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,39.12
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,24.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93561
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9202
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9942
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,56.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,58.75
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9559
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96213
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95608
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,34.88
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,35.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,40.88
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,41.25
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,32.75
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,33.25
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,98.75
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,101.88
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99133
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97525
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90362
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,38.88
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,39.25
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.5
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.75
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94733
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97833
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99252
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.25
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.25
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.38
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96735
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96872
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95874
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,36.5
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,36.75
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,43.25
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,33.88
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,34.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,104.12
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,104.25
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,88.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,88.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,97.12
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,97.25
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98544
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98514
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91141
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
