Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,30.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.56
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87863
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95819
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99542
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,69.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,69.5
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96576
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95181
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97391
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,35.62
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,37.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,40.88
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,40.88
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,41.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,82.88
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,83.38
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,81.38
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,126.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,126.38
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99335
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98126
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,40.25
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,40.38
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,28.5
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,28.5
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,52.62
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,52.62
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.5
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92526
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9819
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98703
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.5
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,45.5
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93283
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96435
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96774
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,25.5
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,25.62
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,43.25
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,43.5
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,38.62
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,38.62
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,88.62
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,90.62
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,90.75
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,136.75
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,140.88
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98584
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95987
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9476
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,31.25
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.62
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.75
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95859
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98724
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.12
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,50.25
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,50.38
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97021
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98166
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91189
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,45.38
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,45.62
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,49.38
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,58.25
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.88
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,106.12
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,106.38
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,95.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,103.75
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,98.12
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,98.25
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97766
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96976
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9061
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,25.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.12
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,23.75
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93021
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97498
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98074
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.88
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.88
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,38.5
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.88
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96326
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97659
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97494
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,37.12
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,37.38
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,49.62
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,49.75
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,47.38
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,47.5
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,89.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,89.12
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,91.5
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,92.38
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,104.25
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98209
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96542
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94147
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,29.75
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,30.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.38
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.75
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96448
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96942
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.75
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.88
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,33.5
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96582
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9758
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96707
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,37.38
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,47.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,47.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,37.88
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,38.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
