Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,118.5
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,118.62
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,84.5
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,92.88
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,93.12
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98614
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96115
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90784
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,36.88
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,37.12
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.5
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.5
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98825
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9722
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9834
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,22.12
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.38
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99039
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97839
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97348
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,74.88
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,75.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,55.25
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,55.38
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,41.25
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,41.25
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,164.12
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,164.62
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,98.75
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,99.25
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,106.5
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,106.75
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97479
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98773
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89743
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,40.38
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,40.62
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97256
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93243
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97638
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,38.5
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,38.75
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.75
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97922
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96493
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96796
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,55.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,55.12
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.12
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,46.38
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,47.25
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,40.12
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,40.38
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,119.38
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,119.62
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,101.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,102.12
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,93.25
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,93.62
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97766
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.978
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92834
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,27.38
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,27.5
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,33.12
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,33.38
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98221
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9754
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98441
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,40.62
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,40.75
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,22.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,22.25
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,45.75
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.12
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97525
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97967
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96408
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,47.5
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,47.75
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,55.88
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,56.12
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,38.25
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,115.75
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,110.88
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,111.38
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,103.5
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,105.75
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98447
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97452
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92728
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,30.75
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,27.25
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.5
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.62
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96747
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9917
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,32.5
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,32.5
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,38.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,38.62
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,55.38
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,55.88
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97613
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97201
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,47.25
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,47.25
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,72.12
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,76.12
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.75
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,43.62
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,43.88
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,110.12
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,110.5
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,137.62
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,141.38
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,117.12
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,117.62
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98206
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98138
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89062
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,28.62
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,28.75
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,34.88
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,35.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.5
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.5
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97983
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.991
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96594
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,36.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,36.12
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.38
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,32.75
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.5
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98965
