Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97913
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97568
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,74.38
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,74.38
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.38
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,54.88
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,55.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,43.38
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,44.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,139.12
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,139.25
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,122.38
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,122.38
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98892
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95691
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92624
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,39.38
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,39.75
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.88
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.38
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.19
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.5
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91192
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97464
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98102
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.5
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.88
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9801
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97586
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98581
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,52.88
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,53.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,50.62
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,50.62
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,60.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,60.12
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,114.62
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,96.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,96.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,116.75
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,116.88
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98587
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98334
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9209
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,35.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,35.12
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,38.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,38.12
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,22.25
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.5
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98849
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98654
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97147
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,53.88
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,54.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,28.25
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,28.38
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,32.75
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.25
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97647
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97943
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97321
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,45.88
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,46.12
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,57.25
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,57.25
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,47.88
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,48.12
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,134.75
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,135.12
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,123.25
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,123.38
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,102.75
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,103.5
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.94
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98679
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87811
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,35.38
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,35.5
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,52.38
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,52.88
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.25
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98578
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9917
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98587
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,47.25
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,47.38
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,33.25
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,35.5
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,30.75
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,31.12
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97259
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95825
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97501
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,45.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,45.25
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,38.5
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,41.88
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,44.5
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,45.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,127.88
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,128.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,124.38
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,127.75
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,91.88
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98514
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90002
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,36.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,37.38
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,37.62
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.88
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94226
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97797
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98117
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,20.5
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.62
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97873
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97314
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97998
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,46.25
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,54.62
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,50.5
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,50.75
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,51.38
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,51.88
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,108.12
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,119.75
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,108.62
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,108.88
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,104.12
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96942
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92026
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,46.62
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,46.88
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.88
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.62
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
