Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98618
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98904
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99017
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,51.75
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,28.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.38
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,42.25
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,43.38
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97876
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99042
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97797
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,48.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,48.5
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,78.25
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,78.38
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.25
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,53.75
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,54.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,146.38
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,146.88
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,133.75
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,134.38
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,115.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,116.5
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9884
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98264
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93527
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,36.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,36.12
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,36.5
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,36.75
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.56
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98837
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9798
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98224
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,32.5
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98926
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94894
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,57.25
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,57.62
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,78.12
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,86.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.12
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,35.5
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.62
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,147.12
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,147.38
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,135.5
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,143.25
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,92.38
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98856
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90637
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,38.75
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,39.75
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,46.38
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,46.5
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.38
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.5
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96124
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97961
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,26.25
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,30.12
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,57.62
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,60.25
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98877
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99203
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98212
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,66.75
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,67.38
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.25
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,86.5
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,86.75
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.62
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,55.12
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,55.88
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,132.38
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,133.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,157.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,162.5
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,134.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99191
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92953
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,48.38
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,48.75
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,39.25
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,39.38
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,28.25
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.69
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.19
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.991
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99075
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,33.25
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,33.5
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,50.5
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,51.25
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97992
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99625
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,54.25
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,54.75
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,119.12
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,120.88
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.38
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,63.62
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,64.38
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.88
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,154.25
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,154.88
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,191.88
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,193.5
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,142.12
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,142.25
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97913
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96484
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,48.75
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,48.88
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,33.62
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,33.75
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,32.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,32.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98489
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98553
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98538
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,53.5
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,28.75
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,28.88
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,39.88
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98138
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98022
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,56.75
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,56.75
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,100.5
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,102.25
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.38
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,51.12
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,51.25
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,157.38
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,159.12
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,162.88
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,164.75
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,123.12
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,123.25
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
