Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98688
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95895
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,40.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,40.75
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,41.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,42.12
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,31.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,31.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98636
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98877
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9826
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,60.38
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,60.5
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,32.25
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.38
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97971
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99652
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98538
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,55.12
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,55.38
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.38
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,112.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,114.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.38
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,59.38
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,59.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,156.38
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,156.5
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,186.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,188.75
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,130.38
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,130.62
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99164
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99426
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97259
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,44.62
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,44.75
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,61.62
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,62.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.12
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98184
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,53.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,53.5
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,40.75
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97116
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98224
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98532
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,46.25
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,46.38
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,60.12
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,62.38
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,62.62
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,63.25
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,144.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,144.5
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,147.12
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,148.88
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,134.5
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,135.25
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97754
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97876
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,41.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,41.25
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,32.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,37.25
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99274
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96127
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,60.12
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,60.75
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,49.62
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97217
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9917
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98535
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,44.25
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,44.75
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,84.25
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,85.88
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.38
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,58.88
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,145.5
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,146.38
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,133.12
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,134.88
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,144.88
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,145.38
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97848
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97934
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97165
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,29.62
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,29.75
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,33.25
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,33.38
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98334
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99478
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99515
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,37.5
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,44.62
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,44.75
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,58.5
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98624
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98444
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,60.88
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,60.88
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,121.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,123.12
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.12
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,60.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,60.5
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.25
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,127.75
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,128.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,199.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,201.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,152.38
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,153.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97784
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99197
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96692
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,28.38
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,66.25
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,66.25
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.25
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,30.88
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,30.88
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97659
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97363
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99869
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,31.12
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,112.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,112.12
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.979
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99237
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9834
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,52.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,79.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,79.25
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.12
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,59.12
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,59.75
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
