Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,111.25
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,111.5
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,165.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,165.12
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,201.25
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,201.88
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98801
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98447
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9639
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,50.62
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,50.88
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,47.25
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,47.38
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,30.25
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,30.25
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99332
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99664
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,45.88
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,46.62
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,38.5
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,38.62
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,71.25
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,73.5
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.12
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98001
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9845
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99097
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,47.88
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,48.25
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,58.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,58.25
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,78.88
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,79.12
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,144.62
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,145.25
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,143.88
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,144.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,180.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,182.38
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99216
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96796
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9635
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,46.25
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,46.38
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,27.38
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99194
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98972
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9985
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,61.25
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,61.5
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,33.62
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,33.75
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,122.62
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,122.88
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.62
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98303
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9935
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,53.38
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,53.62
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,83.75
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,84.38
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,80.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,90.38
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.12
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,161.12
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,161.38
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,144.75
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,145.25
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,231.88
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,242.38
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.12
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99313
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98099
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95685
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,79.75
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,80.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.88
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,30.12
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,30.5
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,27.12
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98013
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98984
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9953
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,37.5
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,28.5
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.12
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,78.25
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,78.5
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.38
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9899
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99188
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,79.12
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,79.25
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.12
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,97.38
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,99.88
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.38
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,82.88
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,83.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.88
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,196.12
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,197.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,156.25
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,158.62
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,187.88
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,188.12
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99567
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9863
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97992
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,64.75
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,64.88
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,45.38
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,45.62
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,39.75
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,40.12
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98999
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99637
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,59.5
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,59.75
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.12
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,91.12
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,91.38
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.38
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98254
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98059
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99075
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,61.25
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,61.75
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,59.38
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,59.5
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,81.12
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,81.38
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.25
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,185.62
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,186.12
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,131.75
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,132.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,212.25
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,212.5
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99191
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97742
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96921
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,48.25
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,48.38
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,32.25
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.75
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,30.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98975
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99716
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,52.25
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,52.38
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,29.25
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,29.88
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,90.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,90.38
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.25
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
