Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98331
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98877
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,63.12
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,63.12
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.12
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,71.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,73.38
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.62
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,68.62
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,69.12
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.75
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,163.62
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,163.75
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,132.38
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,135.25
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,188.5
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,188.88
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99133
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99213
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97671
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,67.62
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,78.88
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.38
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,48.5
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,56.62
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,34.75
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,35.12
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9873
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9881
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,54.38
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,35.38
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.62
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,46.75
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98608
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99243
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,66.25
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,66.5
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,92.25
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,92.38
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.25
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,80.75
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,80.88
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.88
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,187.38
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,198.62
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,177.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,185.12
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,155.5
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,162.25
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99426
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99161
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,77.88
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,78.12
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.88
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,46.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,46.12
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,41.62
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,50.38
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99594
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99509
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.995
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,89.88
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,89.88
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.88
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,57.38
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,60.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,58.5
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,58.62
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98163
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99127
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99145
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,55.12
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,55.25
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.12
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,85.25
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,91.38
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.62
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,78.25
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,78.38
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.38
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,222.75
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,223.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,188.75
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,197.38
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,178.5
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,187.38
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97061
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,49.25
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,49.5
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,34.38
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,35.12
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,33.88
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98621
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99161
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,48.38
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,48.75
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,50.75
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,50.88
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.75
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.88
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97906
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99011
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,57.88
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,58.12
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,87.38
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,92.75
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.62
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,68.5
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,68.88
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.75
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,155.75
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,156.12
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,172.62
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,178.62
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,150.62
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,151.38
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98087
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96881
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,46.5
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,46.75
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,32.75
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,32.88
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,32.75
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9751
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99673
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99411
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,40.75
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,40.88
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,48.5
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,49.12
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,62.12
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,62.25
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97449
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98865
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99417
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,48.62
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,48.75
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,82.12
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,82.75
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.38
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,91.5
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,91.75
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.62
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,135.88
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,136.12
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,163.88
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,164.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,186.38
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,186.5
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99579
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97244
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,60.25
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,60.5
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.38
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,71.62
