Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,71.75
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96762
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99399
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98007
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,32.75
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,33.12
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.5
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,40.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98453
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99283
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98804
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,73.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,73.62
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.25
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,93.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,93.25
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.12
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,64.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,64.5
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,165.75
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,166.88
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,158.88
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,159.75
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,168.25
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,169.25
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99628
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93045
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98331
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,68.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,68.38
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.12
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,17.88
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,44.38
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,44.75
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9722
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98502
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98318
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,23.12
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,23.5
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,42.75
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,42.75
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97024
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99426
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97479
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,49.62
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,49.88
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,100.62
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,100.88
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.75
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,44.25
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,44.38
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,150.62
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,151.38
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,141.5
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,143.12
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,131.5
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,131.75
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91138
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99188
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,60.62
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,61.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,60.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,60.25
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.87
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97687
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98337
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9852
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,33.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,27.75
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,32.88
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.75
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.88
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95587
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98975
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98419
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,44.12
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,44.25
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,82.75
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,82.88
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.88
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,62.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,62.12
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,137.38
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,126.62
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,131.5
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,171.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,171.12
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98978
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92599
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,47.88
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,48.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,17.25
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,51.12
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,51.62
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.19
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97559
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98947
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98611
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,33.5
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,33.75
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,30.62
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,45.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95822
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98929
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98843
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,44.38
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,44.38
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,71.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,71.12
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,66.75
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,67.12
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,125.62
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,125.88
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,118.5
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,120.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,163.12
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,164.12
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95105
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97101
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,36.25
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,36.5
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.38
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.5
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,34.38
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98782
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,46.5
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,46.62
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,38.25
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,38.75
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,51.75
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,51.88
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96353
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98508
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,46.5
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,46.75
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,66.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,66.38
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.25
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,116.88
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,117.12
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,129.12
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,129.38
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,122.75
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
