Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,197.75
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,203.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.81
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97836
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97913
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98212
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,28.38
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,30.5
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,30.62
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,45.5
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96109
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99466
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.5
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.88
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,41.25
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,48.38
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,51.75
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,52.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96268
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97043
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98361
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,45.12
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,49.5
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,44.12
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,44.25
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,56.12
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,56.5
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,101.38
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,105.75
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,115.62
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,122.62
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,153.38
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,153.88
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98828
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94818
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98392
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,42.62
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,43.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.25
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,39.5
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,39.62
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.31
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96838
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98502
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9964
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,35.5
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,35.75
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.62
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,25.62
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,82.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,82.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94379
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97299
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98105
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,36.12
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,36.38
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,53.5
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,53.75
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,52.75
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,53.12
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,113.62
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,114.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,96.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,96.25
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,174.25
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,174.62
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99362
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94318
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95877
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,50.75
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,50.88
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98202
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99145
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,44.12
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,44.38
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.5
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,48.25
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,84.5
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,85.38
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.75
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.37
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90384
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96844
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97836
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,27.38
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,27.5
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,46.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,46.25
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,49.88
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,50.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,121.25
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,121.25
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,101.38
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,113.12
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,159.62
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98709
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95691
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9631
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,37.25
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96878
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98981
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,30.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,29.25
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,36.25
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,79.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,79.25
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.12
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96231
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98199
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,69.88
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,70.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,37.75
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,40.12
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,53.25
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,53.5
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,137.12
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,137.25
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,86.12
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,92.88
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,160.5
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,160.88
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99429
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95715
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98669
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,50.88
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,51.25
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,17.88
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.88
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,42.25
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,42.38
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.06
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98474
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98148
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,44.38
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,44.5
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,47.12
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,47.25
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,45.25
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,45.5
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.81
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94235
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98019
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,36.62
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,36.62
