Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,62.75
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,66.75
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.75
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,48.38
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,48.62
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,131.12
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,131.5
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,127.25
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,131.25
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,136.12
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95761
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90445
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,33.12
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.12
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.88
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.5
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.06
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98553
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99091
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97348
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,50.25
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,50.5
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,37.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,37.75
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,42.12
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,42.38
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.88
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89087
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99011
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98013
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,26.25
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,75.62
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,75.75
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.75
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,51.75
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,51.88
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,108.5
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,108.62
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,130.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,130.5
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99478
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93628
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90933
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,61.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,61.62
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.5
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.25
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96603
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99649
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98447
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,32.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,32.12
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,45.88
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,46.25
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,39.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,39.38
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.63
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93094
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98004
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9754
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,34.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,34.38
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,52.75
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,53.12
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,47.38
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,47.38
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,126.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,126.5
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,114.5
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,114.88
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,102.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9971
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98972
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89538
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,73.62
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,73.62
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.62
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,37.62
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,38.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98236
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98782
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97565
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,43.88
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,44.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.38
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.75
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.62
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.31
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89291
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97836
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98016
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,48.75
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,51.75
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,49.75
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,50.25
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,141.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,141.12
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,111.12
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,113.75
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,98.62
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,99.12
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98767
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98981
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91504
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,36.88
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,37.12
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,37.25
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,37.5
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.88
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.25
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9667
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98932
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99097
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,34.5
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.5
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,25.75
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.25
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.5
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87344
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98401
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98035
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,59.5
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,59.75
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,40.62
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,41.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,95.38
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,95.5
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,122.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,122.75
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,99.12
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,99.75
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98657
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98224
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88504
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,34.62
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,34.75
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,27.75
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.5
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95291
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93512
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99673
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
