Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,28.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,28.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,69.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,69.25
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91534
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9783
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97671
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,29.38
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,50.38
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,51.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,37.25
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,37.62
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,92.12
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,90.12
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,90.5
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,120.62
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,121.25
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98407
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98566
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95633
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.12
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,35.5
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,35.62
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.12
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.75
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94366
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96124
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.25
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.38
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,56.62
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,58.62
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.87
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90286
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96469
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94376
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,27.5
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,27.62
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.12
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,27.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,27.12
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,83.38
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,83.5
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,88.62
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,88.62
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,107.12
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,109.38
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98312
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99487
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87253
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,33.38
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.5
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,43.88
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,44.12
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.19
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9707
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98068
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99588
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,36.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.75
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.88
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,75.5
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,76.12
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.75
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.94
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9303
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96454
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97934
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,31.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,31.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,37.25
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,37.38
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,49.38
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,52.12
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,100.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,100.12
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,106.38
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,106.38
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,139.12
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,142.38
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98758
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98996
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90561
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,34.12
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.38
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.5
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.94
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96435
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97809
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99332
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,32.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.5
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.75
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,57.88
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,58.38
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.62
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.81884
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96927
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98764
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,42.25
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,42.38
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,61.12
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,61.38
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,85.12
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,85.5
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,101.38
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,101.5
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99026
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98767
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97449
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,37.38
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,37.38
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,37.88
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,37.88
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96033
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99573
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,28.62
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,28.62
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,31.38
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,31.38
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,65.75
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,66.12
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.63
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93277
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95523
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96539
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,31.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,31.12
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,34.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,34.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,35.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.12
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,96.38
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,96.38
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,102.75
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,102.88
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,133.38
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98386
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98529
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94916
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
