Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,28.5
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,28.62
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,35.5
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,37.38
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.12
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.82
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97601
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99329
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99634
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,39.25
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.88
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,76.62
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,76.88
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.94
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90509
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93689
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9888
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,25.88
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,30.25
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,30.5
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,51.12
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,51.62
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,91.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,92.38
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,96.88
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,99.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,151.25
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,152.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99512
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95782
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,39.5
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,39.62
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,52.38
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,52.62
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.75
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98703
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98456
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97876
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,56.88
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,57.25
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,26.25
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,26.62
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.12
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86917
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98706
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98276
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,23.12
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,59.25
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,63.38
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,38.75
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,117.62
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,138.25
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,142.38
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,99.12
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,99.62
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99026
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9942
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95178
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,62.88
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,63.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.62
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96274
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99869
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99423
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,67.75
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,67.88
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.75
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,47.12
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,47.38
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.07
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90918
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96603
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96591
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,23.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,43.75
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,43.88
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,36.12
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,36.88
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,87.62
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,173.88
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,174.25
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,107.62
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99188
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.991
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98618
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,42.75
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,43.75
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,43.88
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,44.25
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,41.25
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97998
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98471
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99667
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,36.25
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,36.25
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,68.62
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,68.88
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.75
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.69
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.832
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97086
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94733
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,45.62
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,49.38
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.62
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.88
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,98.25
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,99.12
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,112.75
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,135.25
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,135.62
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91919
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,36.5
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,36.62
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98233
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9942
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97552
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,38.75
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,39.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,43.88
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,44.25
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.5
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.56
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83691
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95801
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96356
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.88
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,36.12
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,36.25
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,31.38
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,31.5
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
