Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,97.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,97.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,116.5
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,77.62
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9827
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97696
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95862
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,28.62
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.5
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.62
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,26.12
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.5
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80688
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99573
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9928
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,53.62
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,54.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,53.62
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,54.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.38
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92697
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97314
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97748
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,26.12
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,47.62
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,51.25
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,37.12
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,37.38
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,68.5
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,126.62
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,130.25
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,116.5
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99783
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96832
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9758
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,72.75
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,73.38
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,22.62
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,22.75
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,36.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89566
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99091
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,39.5
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,39.62
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.12
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,47.5
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86188
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95789
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.88
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,38.25
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,38.38
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,55.5
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,55.62
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,106.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,106.62
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,100.25
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,100.25
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,138.62
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,139.12
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99701
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9743
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98779
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,56.5
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,57.12
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,51.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,51.25
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94772
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99527
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,24.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.25
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,38.38
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,59.62
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,59.75
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.06
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90024
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96976
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96155
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.38
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,43.62
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,34.12
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,35.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,108.12
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,108.75
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,105.38
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,107.5
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,144.62
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,145.5
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99194
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97125
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98322
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,39.62
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,39.75
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,24.38
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,24.5
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,41.5
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,42.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94797
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97067
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97772
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.38
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.75
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94937
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94336
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98614
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,33.62
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,58.25
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,59.38
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,92.88
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,93.25
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,73.75
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,75.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,128.62
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99677
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98032
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9689
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,45.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,45.12
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,29.88
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,30.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,36.25
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,36.38
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94839
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99857
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99738
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,67.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,67.75
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,76.88
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,77.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98141
