Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97986
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99673
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,56.75
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,56.88
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,58.25
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,58.25
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,83.12
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,83.25
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.12
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,129.38
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,129.5
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,154.75
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,155.38
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,196.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,196.12
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.69
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96103
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97116
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98645
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,51.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,51.12
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.87
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.44
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92572
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95309
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98651
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.5
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.5
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.69
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94604
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98804
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99582
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,40.38
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,40.5
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,69.62
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,76.25
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,97.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,97.38
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.12
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,77.75
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,112.75
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,177.38
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,178.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99078
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96338
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97882
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.12
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,34.12
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.12
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,37.5
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,37.75
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.87
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.12
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83151
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97824
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.992
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,44.25
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,44.75
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96161
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98514
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99539
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,41.38
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,41.5
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,56.75
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,56.88
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,79.62
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,79.88
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.75
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,88.38
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,88.38
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,92.5
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,92.5
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,161.75
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,161.75
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.12
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96616
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96466
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97763
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,44.12
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,44.25
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.87
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98532
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,76.38
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,76.62
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.75
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.12
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.62
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79901
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99139
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97281
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,17.88
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,71.25
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,71.38
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,44.5
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,45.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,110.25
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,110.38
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,121.88
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,122.25
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,123.5
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,124.25
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,16.44
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94739
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94217
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85797
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,24.62
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.5
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.62
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.56
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.75
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96448
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91202
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,30.12
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,40.5
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.5
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.44
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86276
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97015
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,22.38
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,62.25
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,62.62
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,42.88
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,45.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,73.62
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,114.62
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,119.25
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,71.38
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.69
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97864
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98105
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95621
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,22.5
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,26.88
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,26.88
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.25
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
