Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95904
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98633
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95938
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,23.75
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,24.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.75
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.19
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87314
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99582
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9743
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,24.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,83.88
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,84.25
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.12
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,49.12
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,49.38
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.25
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,67.12
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,134.5
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,134.75
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,89.75
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.25
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97757
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,57.38
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,57.75
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,62.12
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,62.25
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.12
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.19
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79608
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99118
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97449
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,23.75
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,24.25
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.44
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88473
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,23.62
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,23.75
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,73.5
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,73.75
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,70.25
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,93.5
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,94.12
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,120.38
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,156.62
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.19
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97815
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92218
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,39.88
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,40.62
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87155
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97147
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98157
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.38
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.5
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,28.88
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.12
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.94
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8179
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99551
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98709
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,18.38
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,89.25
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,89.75
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,60.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,60.25
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,70.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,131.25
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,105.75
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,106.25
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99408
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97815
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9339
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,43.62
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,44.25
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.5
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.62
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98868
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97443
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98178
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,39.88
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.56
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79504
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99542
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99496
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.38
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.5
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,86.75
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,87.12
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.88
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,97.75
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,99.12
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.25
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,129.12
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,129.25
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,152.62
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,153.5
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99274
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88293
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,35.38
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,35.62
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,44.5
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,44.75
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97607
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97012
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99557
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,55.88
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,56.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.88
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.75
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93283
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9942
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,29.25
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,29.38
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,77.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,79.62
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.38
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,83.38
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,83.62
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,92.25
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,134.38
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,136.88
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,155.88
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,156.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
