Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96838
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93783
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90118
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.12
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.5
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,17.12
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97464
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96243
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.38
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,47.38
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,47.75
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.13
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94012
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99188
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,33.62
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,64.62
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,64.75
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,116.88
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,117.12
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,94.62
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,180.38
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,180.88
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98755
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93579
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,34.62
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,34.25
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,34.75
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91409
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99164
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,51.25
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,53.12
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,45.25
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,45.5
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.94
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.38
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90787
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99524
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98959
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,29.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,29.12
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,92.5
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,97.5
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.25
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,69.38
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,69.5
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,81.38
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,178.5
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,184.88
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,133.88
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,134.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98785
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96667
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,26.75
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,31.12
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,58.5
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97385
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9697
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.75
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,23.5
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,24.12
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,22.25
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97104
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99347
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99277
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,51.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,51.38
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,80.25
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,82.5
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.62
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,69.12
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,69.25
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,104.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,108.12
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,124.38
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,126.88
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,149.25
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,149.62
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97244
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97745
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97855
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.5
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,32.38
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9985
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,83.38
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,88.12
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.75
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,57.62
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,58.5
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,45.12
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98361
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98422
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97433
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,57.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,57.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,57.62
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,58.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,157.5
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,162.25
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,135.75
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,136.25
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,116.88
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96545
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9505
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95236
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.75
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,24.75
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.38
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.5
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98379
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98444
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,37.5
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,38.38
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,48.38
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,49.5
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.25
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.94
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98383
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9823
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99023
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,61.88
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,62.25
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.12
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,51.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,51.75
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,62.75
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,64.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.12
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
