Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,117.62
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,118.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,124.38
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,124.88
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,118.25
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,119.12
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.75
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.5
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97931
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95303
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92544
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.88
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.5
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,16.25
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,18.88
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98965
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98703
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,43.12
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,43.38
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,44.5
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,44.5
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,32.88
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98633
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99322
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99008
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,71.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,71.12
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.12
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,80.88
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,81.88
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,59.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,59.25
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,138.75
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,139.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,141.25
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,141.62
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,110.12
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,110.25
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.5
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.75
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98386
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97772
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96967
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,29.12
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,29.12
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,29.62
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,29.88
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,29.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,29.12
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99109
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94861
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98703
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,55.75
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,55.88
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.88
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,42.12
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.12
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98984
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96149
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99005
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,67.75
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,68.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.88
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,34.5
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,34.75
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,70.12
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,71.38
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.75
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,152.88
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,152.88
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,77.88
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,140.75
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,142.25
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96722
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97479
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,52.12
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.88
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,34.38
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99594
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98279
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98801
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,68.25
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,70.12
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.88
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.12
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,52.5
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96573
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99332
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97726
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,42.62
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,42.62
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,68.88
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,69.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,43.38
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,43.88
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,162.62
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,164.5
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,113.62
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,113.75
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,129.12
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.06
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.978
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94421
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95282
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.5
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.62
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,32.38
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96469
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91968
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98245
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.75
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.38
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97748
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98904
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99442
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,56.62
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,60.75
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,79.38
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,80.5
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.88
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,97.88
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,98.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,85.25
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,89.38
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,139.5
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,141.25
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98285
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95703
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,78.62
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,78.88
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.75
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98779
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97433
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99301
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,50.25
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,50.25
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,54.25
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,59.25
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.37
