Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97876
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,41.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,41.12
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,57.88
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,57.88
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,70.62
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,70.75
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.62
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,116.88
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,96.12
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,96.25
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,203.62
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,208.75
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97946
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93497
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97183
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.25
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.38
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9808
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,36.75
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,36.88
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,54.12
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,54.62
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98096
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98804
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99109
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,52.25
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,50.38
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,50.5
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,60.12
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,61.38
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,113.75
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,114.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,94.5
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,94.88
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,142.62
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,143.25
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.31
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90491
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99338
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,36.12
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,36.25
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,50.25
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,50.25
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98517
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97241
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99191
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,46.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,46.12
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,49.5
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,50.25
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99496
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98572
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99542
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,79.5
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,79.62
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,47.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,47.12
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,86.12
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,86.25
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.12
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,161.62
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,161.88
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,74.75
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,74.88
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,186.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,186.62
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.19
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99179
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98962
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96219
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,44.25
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,44.5
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,39.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,39.25
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,23.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,23.5
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96371
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98694
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99374
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.25
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,22.38
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,22.75
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,61.25
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,62.5
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99707
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99518
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,90.62
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,90.75
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.75
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,75.38
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,82.62
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.25
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,50.12
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,50.25
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,161.62
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,161.88
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,136.88
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,144.12
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,134.25
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,136.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98187
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98947
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,30.12
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,26.38
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,39.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97629
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96536
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99371
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,50.62
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,50.62
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.94
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.19
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97339
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98294
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98984
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,35.38
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,41.25
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,48.5
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,59.5
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,60.5
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,93.62
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,93.75
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,81.25
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,89.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,148.75
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,149.88
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97034
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93472
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.5
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.62
