Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97848
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96863
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99463
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,28.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,28.12
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.38
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,51.62
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,51.62
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.12
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97626
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98715
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9736
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,37.62
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,52.75
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,53.75
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,31.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,31.12
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,88.62
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,81.12
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,112.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,112.25
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.81
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98944
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79031
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9787
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,34.62
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,34.88
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.62
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98871
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9443
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99152
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.62
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.75
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,39.38
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,39.38
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94882
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99194
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98965
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,29.62
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,29.75
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,61.88
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,62.12
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,55.88
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,62.25
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,95.5
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,96.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,81.88
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,82.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,130.25
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.44
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.44
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99884
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84985
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97009
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,89.62
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,90.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.75
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,26.25
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96585
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97137
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98993
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,36.62
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.88
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98386
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99689
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,49.25
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,49.38
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,93.75
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,94.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.75
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,99.12
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,99.62
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.25
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,157.62
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,157.88
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,119.88
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,119.88
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,161.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,164.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.88
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.07
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9888
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79727
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87771
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,28.62
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,28.75
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99759
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97363
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99692
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,68.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,68.12
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.12
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,62.75
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,64.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98691
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99368
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98611
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,61.12
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,61.25
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,68.25
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,72.38
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.25
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,51.5
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,51.88
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,157.75
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,157.88
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,96.75
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,123.88
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,125.12
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.44
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-24.69
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98691
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88275
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.82196
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,26.62
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.88
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96951
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97375
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98248
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,27.88
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99249
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99588
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,72.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,72.38
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.12
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,78.12
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,78.12
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.12
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,65.62
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,65.75
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.75
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,119.75
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,120.38
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,104.5
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,104.62
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,102.12
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
