Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99149
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97818
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98328
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.38
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.5
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,24.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,24.12
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.12
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94305
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9776
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96991
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,22.12
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95111
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99341
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97653
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,32.75
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,32.75
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,63.25
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,63.62
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,36.25
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,81.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,81.12
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,102.62
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,102.75
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,86.38
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,89.25
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99326
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95956
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95178
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,35.75
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.25
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9512
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97659
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97314
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,22.62
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.75
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94726
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99374
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99579
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,31.75
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,32.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,63.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,63.12
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,72.62
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,72.88
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.75
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,92.88
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,93.12
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,112.12
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,112.38
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92969
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.62
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99216
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99234
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98029
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,47.5
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.5
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98996
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99643
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99597
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,67.88
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,68.12
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,78.88
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,79.12
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,73.62
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,74.12
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.75
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,151.38
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,156.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,116.88
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,116.88
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,127.12
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.88
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9939
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84201
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9527
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,36.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,36.12
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.62
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.75
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9906
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9906
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97052
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,40.5
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,41.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.25
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98602
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99506
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99057
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,48.75
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,48.88
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,80.5
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,80.88
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.75
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,62.38
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,62.5
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.38
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,125.38
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,110.5
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,110.88
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,100.5
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.69
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99084
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89599
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98715
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,27.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98758
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97916
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97922
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,45.38
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,45.5
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95755
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99161
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98761
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,31.75
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,65.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,65.0
