Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,47.75
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,47.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,103.75
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,104.12
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,90.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,102.62
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98886
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82095
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95889
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,26.5
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.5
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80108
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97073
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.5
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9675
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98642
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99292
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,35.75
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,50.88
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,51.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,71.12
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,71.38
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.25
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,73.5
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,84.75
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,84.75
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,107.88
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.69
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99515
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83377
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,43.38
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,43.5
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,29.38
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,29.38
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.63
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7745
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96692
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9769
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98071
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98379
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98331
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,43.5
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,43.75
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,46.75
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,49.5
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,38.38
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,38.5
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,96.88
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,97.12
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,69.25
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,95.12
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,95.25
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.31
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99615
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87115
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96277
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,39.38
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,39.5
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.5
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.63
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79449
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96909
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97128
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96091
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99115
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96893
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,29.5
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,64.25
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,64.38
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.38
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,27.62
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,28.25
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,79.5
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,79.75
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,87.38
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,67.38
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,68.25
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.31
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99777
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86178
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,46.88
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,47.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,36.62
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98587
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96909
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97388
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,44.25
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,44.25
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98773
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99084
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95804
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,45.5
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,46.38
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,59.5
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,59.62
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.38
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,136.38
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,137.38
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,81.12
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,67.25
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,81.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90445
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9967
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,30.62
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.62
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,46.25
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,46.25
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.56
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82074
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94287
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97339
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
