Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.5
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91833
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98907
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96005
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,20.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,55.25
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,55.38
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,22.12
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,60.75
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,76.12
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,76.25
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,89.5
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,90.25
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.06
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.5
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99695
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92001
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99716
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,46.12
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,46.38
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,46.12
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,55.88
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.63
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7655
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90881
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98837
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,38.88
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94931
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97678
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95395
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,25.62
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,44.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,44.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,116.62
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.06
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.88
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99667
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81677
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,43.75
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,44.12
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,59.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,59.12
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.75
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71954
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96347
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.953
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,20.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95398
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9715
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96106
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,26.62
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,35.75
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,35.88
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,79.5
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,80.12
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,99.88
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.75
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99701
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90118
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97763
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,47.38
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,47.5
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.12
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.88
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.60534
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97284
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98657
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.06
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89224
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98334
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92816
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.5
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.62
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,44.12
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,48.12
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.25
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.38
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,72.38
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,67.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,71.12
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,68.25
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,68.38
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.38
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99554
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80017
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99203
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,39.12
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,39.25
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.63
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93021
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97336
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98386
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.37
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94928
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93539
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95261
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,26.75
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,27.38
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,24.5
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,24.5
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.75
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,85.25
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,85.88
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,43.62
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,43.62
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,83.12
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.31
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99728
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91699
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
