Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,56.75
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,56.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.62
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,30.75
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.12
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81784
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9693
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96426
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.75
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98639
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9744
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92456
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,36.25
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,36.38
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,19.25
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,120.12
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,68.38
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.56
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8233
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9928
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,39.88
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,34.25
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,34.38
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.5
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83523
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97177
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96124
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.62
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.56
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97021
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94882
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93213
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,31.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,31.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,25.88
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,32.5
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,19.12
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,81.25
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,81.38
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,46.75
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,53.38
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,71.62
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,71.75
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.25
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81619
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97391
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,53.38
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.12
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.56
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.31
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79205
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8847
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97845
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,28.12
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.94
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87594
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98175
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9552
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,18.62
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.62
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,42.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,45.88
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.88
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,57.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,60.75
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,69.12
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,69.12
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.19
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86526
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98166
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,54.38
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,54.75
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.06
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8396
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99283
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96927
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.5
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.19
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89099
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94559
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,18.38
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,48.25
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,48.25
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.88
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,19.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,82.75
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,83.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,81.25
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,81.38
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,59.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,59.25
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91937
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99554
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,34.62
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,34.75
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79687
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9686
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98102
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.12
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.5
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92569
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95734
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90933
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,19.5
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,30.75
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,30.88
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,15.25
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
