Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,80.62
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,80.75
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,51.5
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,51.62
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,78.25
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,78.38
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.88
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99652
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88333
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98563
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,51.88
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.38
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.38
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76806
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91308
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,47.75
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,47.75
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93545
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94629
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90567
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.12
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,24.88
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,25.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,15.5
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,78.5
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,80.25
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,41.5
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,41.62
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,85.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.19
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99631
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96066
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99591
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,52.75
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.62
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,47.25
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,47.38
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.87
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.94
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75573
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98871
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.88
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.19
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.19
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97784
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96249
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9238
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,39.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,39.12
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,30.88
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,31.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,100.62
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,100.75
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,66.5
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,102.38
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.25
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79178
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99762
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,54.5
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,54.5
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,57.25
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,57.38
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.19
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.81
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77102
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97943
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96793
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.75
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.94
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91162
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97241
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97574
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.25
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,34.75
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,38.5
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,29.5
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,81.5
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,55.62
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,59.38
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,105.25
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,105.38
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.19
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99689
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82718
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99799
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,54.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,54.12
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,57.62
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,57.88
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.63
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82141
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98053
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99011
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,29.12
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.12
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92129
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9639
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97436
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.12
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,32.5
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,29.75
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,84.38
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,53.25
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,53.25
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,116.38
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,116.62
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.69
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91174
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99866
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,54.25
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,54.38
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,62.5
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,62.5
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.06
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.66119
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97733
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95837
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97574
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97577
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98654
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
