Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,30.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,30.12
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,35.75
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,35.88
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,37.12
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,92.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,92.12
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,58.25
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,58.25
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,117.62
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99826
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97848
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99771
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,55.38
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,55.5
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.25
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.38
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,58.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,58.12
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.12
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.13
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82455
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96146
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9501
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9266
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95929
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98556
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,28.5
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,36.25
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,36.62
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,86.12
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,57.62
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,57.88
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,113.62
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,114.12
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.38
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99832
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90564
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99759
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,57.12
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,57.25
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,57.5
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,57.62
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.63
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78653
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97034
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99121
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.75
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.75
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96655
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97488
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98892
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.88
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,30.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,35.75
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,35.75
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.5
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,43.62
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,58.12
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,149.88
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,149.88
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.94
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9985
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94052
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,66.62
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,66.75
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,17.62
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,56.88
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,57.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.88
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.88
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87512
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87924
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97079
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.88
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,21.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96942
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96841
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98947
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,29.75
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,33.25
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,44.12
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,44.25
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,109.12
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,54.25
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,57.62
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,121.75
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,121.88
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.07
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99695
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94232
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99829
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,55.25
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,55.38
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,58.62
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,58.62
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.44
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.64108
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94821
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97949
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98532
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98608
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9852
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,42.62
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,42.62
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,43.88
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,44.12
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,41.75
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,41.88
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,105.25
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,105.62
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,71.88
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,122.25
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.06
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99783
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70071
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99625
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,54.25
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,54.38
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,45.75
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,45.75
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.44
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73434
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97543
