Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98679
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,32.25
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.06
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95233
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97662
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98746
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,33.62
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,33.75
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,40.38
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,40.38
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,89.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,51.62
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,51.88
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,118.25
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,118.38
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.69
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99771
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69824
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99509
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,53.88
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.25
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.25
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.25
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,45.25
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.94
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85248
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93194
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98123
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.12
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,22.38
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,22.38
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95044
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97473
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98407
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,27.5
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,33.25
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,33.38
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,38.88
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,39.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,92.12
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,92.12
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,47.75
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,47.88
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,106.38
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,106.5
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.69
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99722
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86123
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99506
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,45.38
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,45.38
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.62
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86139
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99631
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9646
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,24.88
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.75
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.75
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97665
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97214
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9863
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,38.5
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,34.5
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,34.62
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,42.25
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,42.5
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,69.25
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,108.25
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.75
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99762
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83362
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99591
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,54.5
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,54.5
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,45.25
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.75
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83487
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95245
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,23.75
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.75
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99078
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96994
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98843
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,58.5
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,58.62
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,31.75
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,32.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,42.38
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,42.5
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,124.38
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,63.88
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,64.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,106.12
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,106.25
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.19
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83151
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99756
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,56.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,56.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,58.75
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,58.88
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.94
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91269
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95941
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97351
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98703
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97772
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,49.5
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,49.62
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,38.62
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,38.62
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,40.75
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,40.88
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,120.38
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,120.62
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,59.5
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,59.5
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,121.25
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,121.38
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.75
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
