Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99707
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85907
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99838
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,53.88
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,53.88
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,69.62
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.44
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88238
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98633
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98563
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99115
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97803
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98883
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,59.25
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,59.25
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.25
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,39.5
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,39.5
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,43.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,126.88
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,127.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,64.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,142.12
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,142.12
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.25
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99805
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84814
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99796
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,55.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,55.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,69.5
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.06
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81924
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98526
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97513
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.37
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90304
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94745
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96551
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.25
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,26.62
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,26.88
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,24.12
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.25
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,84.88
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,52.25
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,52.38
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,117.62
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,117.75
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.44
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87463
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99832
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,53.88
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,70.12
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,70.25
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.12
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.56
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.25
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87405
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98685
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97211
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,22.38
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.63
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91754
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94122
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96374
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.38
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,26.75
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,27.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.88
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.88
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,87.5
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,87.75
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,55.12
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,117.75
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,118.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.94
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99722
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8746
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99893
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,55.5
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,55.62
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,70.88
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,71.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93991
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97848
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.38
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9238
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95013
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97635
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.38
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,92.88
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,93.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,55.38
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,129.5
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,129.75
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96271
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99844
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,51.88
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,52.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,71.38
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,71.38
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.19
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89197
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98514
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97775
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,20.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,20.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.69
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91247
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9808
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95486
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,47.38
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,47.5
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.12
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
