Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,82.62
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,116.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,116.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97827
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99716
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,53.88
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,54.12
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,70.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,70.12
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.31
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75155
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97507
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98056
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90808
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96255
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92743
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.12
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,34.25
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,34.38
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,22.5
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,22.5
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,83.25
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,116.25
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,118.5
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.06
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81726
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,54.38
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,54.5
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,70.62
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,70.62
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.62
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.56
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86322
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97635
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98349
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92609
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9303
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,55.75
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,55.88
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.75
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,89.62
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,89.75
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,79.25
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,79.38
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,121.75
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,122.12
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.12
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99777
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81756
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,65.38
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,65.38
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.38
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,71.12
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,71.12
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.12
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.5
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87634
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97281
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97256
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9863
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9714
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98437
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,50.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,50.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,39.25
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,39.38
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,42.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,42.25
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,130.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,130.12
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,60.5
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,132.75
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,133.12
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99765
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78683
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99722
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,72.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,72.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,70.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,70.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.44
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90216
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98047
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9808
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,22.75
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,22.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9899
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98276
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98935
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,58.12
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,58.12
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,52.62
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,52.62
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,42.62
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,42.75
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,146.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,147.12
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,76.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,77.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,135.38
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,135.5
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.69
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98157
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85382
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99466
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,23.88
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,45.88
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,45.88
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.88
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86859
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97989
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.75
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,32.88
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
