Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98337
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97806
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98025
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,49.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,49.12
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,44.38
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,44.5
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,40.62
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,40.75
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,88.62
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,88.88
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,70.25
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,119.38
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,119.38
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96603
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90723
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,45.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,45.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95578
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97766
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96875
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.12
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.62
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98453
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95685
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9787
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,50.62
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,50.75
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,34.25
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,34.75
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,37.25
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,92.88
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,60.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,60.75
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,102.38
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,102.5
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97397
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97107
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99594
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.88
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,45.5
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,45.75
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.06
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72329
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99518
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98175
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.12
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.25
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.75
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99338
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96387
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98297
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,71.88
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,77.25
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.25
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,36.38
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,36.88
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,37.75
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,38.12
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,98.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,103.5
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,79.62
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,80.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,106.38
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.25
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98102
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97803
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99667
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,19.88
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,48.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,54.12
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96799
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97028
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,32.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,32.12
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.38
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.5
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.88
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98233
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,61.62
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,61.62
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.62
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,51.62
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,51.75
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,44.5
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,44.62
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,113.25
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,113.38
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,91.75
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,92.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,114.25
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,120.25
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03398
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93387
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,51.88
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,52.12
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99268
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97794
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98669
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,47.25
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,47.38
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.75
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,42.75
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.12
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9707
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97589
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9508
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,36.12
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,36.25
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,40.62
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,40.75
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,83.25
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,64.88
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,116.62
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03398
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94379
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99786
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,63.75
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,63.75
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.75
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
