Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.992
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93829
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98926
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,58.12
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,58.25
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,43.38
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95685
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98077
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96115
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,28.62
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,28.75
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,44.75
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,48.5
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,86.75
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,68.5
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,131.12
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,131.38
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.62
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03398
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88257
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97104
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98499
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9856
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9021
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,43.25
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,43.38
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.25
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.12
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92914
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9725
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95282
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,21.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,37.12
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,37.5
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.5
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,64.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,64.12
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,63.5
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,51.88
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.87
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03398
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92847
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90973
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99194
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96942
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95422
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,54.5
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,54.62
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.38
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.62
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96847
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98621
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94485
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,32.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,49.5
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,49.5
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.75
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,86.5
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,71.88
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,46.62
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,46.88
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.03398
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96426
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98788
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,17.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.12
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,30.38
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99478
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9856
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,57.25
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,57.38
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.88
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96677
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9809
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9791
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,32.38
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,32.38
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,44.38
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,44.38
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,37.25
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,89.38
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,89.62
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,77.12
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,77.38
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,95.12
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,95.38
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96945
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9375
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98083
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.12
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99051
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98624
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91861
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,51.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,51.38
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96634
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9772
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94403
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,33.75
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,35.88
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,42.88
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,26.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,106.88
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,107.12
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,60.25
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
