Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.31
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95499
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92465
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9848
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.75
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,15.75
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.12
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,23.12
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.87
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99152
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93411
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,49.62
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,50.25
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.38
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.75
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.88
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95813
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98236
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97379
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,34.38
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,34.38
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,39.62
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,43.88
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,103.62
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,104.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,75.38
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95206
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96698
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97043
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,19.62
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,23.38
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9906
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96518
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97873
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,46.75
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,47.5
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96591
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99161
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96359
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,34.62
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,60.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,63.5
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.62
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,101.12
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,90.5
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,77.62
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,77.88
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95718
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9429
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96881
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,19.75
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.5
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.62
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95334
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92233
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,60.38
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,60.5
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,15.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94339
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9588
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,52.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,52.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,30.75
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,105.62
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,78.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,78.12
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,70.62
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,70.75
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96033
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97183
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88632
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.5
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94473
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9805
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,60.25
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,60.5
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.25
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9704
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98614
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9823
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,35.75
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,36.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,54.25
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,54.38
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.5
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,43.62
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,117.12
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,83.12
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,83.38
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,91.5
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,91.75
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.979
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96005
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90594
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.25
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,31.38
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98938
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98053
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98077
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,55.62
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,56.25
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.5
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,39.12
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98621
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97519
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,55.75
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,56.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,63.88
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,64.38
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,40.5
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,40.75
