Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,142.75
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,143.62
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,100.38
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,100.62
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,96.5
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,96.62
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98843
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97916
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91818
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,40.38
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,40.5
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.62
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.12
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99088
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98132
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98422
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,64.12
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,64.25
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.38
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99161
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99307
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98343
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,73.5
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,74.12
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.88
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,73.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,73.62
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,50.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,50.38
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,178.25
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,178.88
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,119.88
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,120.75
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,103.5
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97562
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97012
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90875
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,28.38
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,28.38
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.12
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,26.25
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.75
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.983
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95795
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98886
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,47.75
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,47.88
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.12
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,39.12
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,39.25
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98328
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97018
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,62.88
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,62.88
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,48.75
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,52.62
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,40.38
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,40.5
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,138.88
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,139.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,88.12
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,91.88
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,96.88
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,97.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98456
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95264
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93194
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,35.75
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,36.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.62
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.5
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98273
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97601
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97702
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,47.62
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,47.75
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.88
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,19.12
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,36.62
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,36.62
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98206
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98221
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,51.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,54.38
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,54.5
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,58.38
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,134.62
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,136.25
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,94.88
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,95.12
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,118.88
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,119.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97046
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9454
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9711
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,27.88
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.12
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.38
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,35.62
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,35.88
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98965
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94217
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9476
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,56.75
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,56.88
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.88
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.12
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,23.62
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99399
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97726
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97729
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,89.5
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,89.75
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.62
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,49.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,49.38
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,49.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,49.5
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.25
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,174.38
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,174.5
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,82.5
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,108.62
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,108.62
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98489
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93823
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93866
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,37.5
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99051
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98691
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98294
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,60.75
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,61.12
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,27.12
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,27.5
