Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.88
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,34.12
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9834
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97104
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,55.62
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,55.88
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.75
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,47.25
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,47.62
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,91.88
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,92.38
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,153.88
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,154.25
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,93.25
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,93.75
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,147.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,147.25
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98355
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9548
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91604
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,35.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.25
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.5
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.75
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98486
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9584
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96881
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,49.75
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,49.88
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,30.25
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,30.25
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99109
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97888
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99252
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,82.5
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,82.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,55.5
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,55.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,88.38
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,88.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,168.12
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,168.12
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,91.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,91.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,137.75
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,137.75
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98614
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9552
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90747
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,36.88
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,37.12
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,20.88
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98483
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98538
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98062
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,56.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,56.25
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.25
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98621
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98926
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98911
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,67.88
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,68.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,72.5
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,72.62
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.62
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,70.5
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,70.88
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.62
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,161.12
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,161.25
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,120.5
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,120.5
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,122.62
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98895
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94565
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94247
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,41.25
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,41.75
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.12
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99222
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98291
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97983
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,93.5
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,95.38
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.38
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,31.75
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96893
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98877
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98569
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,42.75
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,42.75
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,76.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,76.12
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,61.88
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,62.25
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,177.75
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,179.12
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,121.5
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,121.75
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,117.62
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,118.12
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.38
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98337
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94818
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93954
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,47.75
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,48.12
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.12
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.25
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98465
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94922
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98105
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,56.38
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,56.75
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,30.88
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97061
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9693
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,43.5
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,43.62
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,44.88
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,52.38
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,108.12
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,108.5
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.38
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,147.25
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,147.75
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,79.62
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,86.62
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,162.62
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,162.88
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99374
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98437
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97024
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,51.38
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.38
