Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,31.5
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,31.5
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98206
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98621
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98093
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,51.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,51.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,28.25
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,28.38
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.75
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.88
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98129
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,55.5
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,55.62
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,60.75
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,60.75
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.75
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,59.12
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,59.5
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,157.75
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,157.88
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,120.5
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,120.62
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,128.25
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,128.62
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99457
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9794
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98553
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,57.62
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,57.75
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,29.38
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,29.5
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,48.5
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,49.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98758
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9841
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,56.38
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,59.62
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,27.12
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,42.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97479
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99197
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9903
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,52.12
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,88.38
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,88.5
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,72.12
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,72.25
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.25
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,166.12
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,169.75
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,144.25
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,144.88
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,162.88
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,163.38
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98767
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98303
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96667
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,42.12
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,42.38
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,29.5
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,29.62
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98767
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98331
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,61.12
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,61.12
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.25
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,58.38
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97498
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99158
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,49.5
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,50.25
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,75.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,75.25
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.12
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,75.25
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,75.5
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,153.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,153.75
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,131.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,131.25
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,166.25
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,166.38
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98279
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96201
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96893
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,36.38
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,42.12
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.38
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,32.25
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,32.62
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99268
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97101
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97556
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,78.25
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,79.62
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.25
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.38
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.5
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,31.12
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,31.38
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98032
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98563
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99643
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,54.62
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,55.12
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,70.38
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,70.62
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,120.12
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,120.5
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.38
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,169.12
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,176.88
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,116.12
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,116.38
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,183.5
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,183.88
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99042
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95248
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99399
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,54.88
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,55.12
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.75
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,75.12
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,75.25
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.25
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98669
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95718
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,56.5
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,60.88
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.88
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,61.5
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,61.75
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.62
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98782
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98825
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98978
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,70.75
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,71.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.88
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,73.62
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,73.75
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.62
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,67.5
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,68.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.88
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,182.25
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,186.62
