Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,107.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,107.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,204.62
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,204.88
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98297
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95431
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95807
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,36.25
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,29.38
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99359
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98993
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97928
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,86.62
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,86.88
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.75
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.62
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.88
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96887
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,44.88
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,44.88
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,88.88
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,89.12
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,75.38
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,76.12
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.75
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,167.25
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,167.75
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,135.12
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,135.25
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,144.38
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,145.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98651
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96341
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,44.5
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,44.62
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,35.62
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,35.75
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,31.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.56
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99051
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96564
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97861
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,61.25
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,66.25
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,43.88
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.25
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97894
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99316
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9877
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,92.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,96.25
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,68.88
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,69.12
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,157.62
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,162.88
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,144.12
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,148.5
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,144.25
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,145.62
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99722
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98389
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98163
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,78.38
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,78.5
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.38
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,32.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,32.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,41.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,41.12
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99139
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99179
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98422
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,66.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,66.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,34.38
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,34.38
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,42.5
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,42.5
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96457
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9946
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99054
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,42.12
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,42.12
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,105.38
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,106.38
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.88
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,67.62
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,68.12
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.88
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,186.12
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,186.12
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,171.62
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,172.62
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,151.25
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,151.75
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9967
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99048
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,75.38
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,75.62
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.38
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,43.75
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,43.75
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,51.75
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,51.75
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.06
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98849
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97583
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.991
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,53.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,56.38
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,49.75
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,50.25
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96832
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98489
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,43.88
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,44.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,71.38
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,72.5
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,59.88
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,61.12
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,171.88
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,175.75
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,141.5
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,142.75
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,161.88
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,162.75
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98587
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98724
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9805
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,44.38
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,44.38
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,39.38
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,39.5
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,39.88
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,40.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.62
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98837
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98514
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.995
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,56.62
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,58.88
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.75
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,25.88
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,68.5
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,68.62
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.62
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98288
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99603
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97891
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
