Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,58.38
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,58.62
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,107.25
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,108.25
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.75
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,48.25
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,48.5
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,159.62
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,161.62
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,172.38
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,173.38
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,156.62
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,156.88
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97397
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98856
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96774
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,29.75
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,42.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,42.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.38
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98508
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97482
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98288
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,54.38
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,64.25
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,38.75
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,38.88
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97211
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99744
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97388
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,46.5
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,46.88
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,143.62
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,144.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.75
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,45.25
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,130.62
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,140.38
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,203.5
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,203.75
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,112.25
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,112.88
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.19
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99307
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98965
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97134
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,56.38
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,56.75
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,41.38
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,50.38
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,30.88
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,30.88
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.88
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96774
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98709
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,73.38
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,76.75
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,43.62
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,43.75
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98917
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98795
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98904
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,68.38
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,73.5
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,75.12
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,76.62
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.75
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,68.38
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,69.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,198.25
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,206.38
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,134.12
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,143.12
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,143.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,143.5
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99512
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99149
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99222
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,66.75
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,66.88
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,47.75
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,47.75
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,54.62
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,54.62
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,137.12
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,138.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.5
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,29.25
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,29.5
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,41.25
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,41.5
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96512
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99707
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9935
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,43.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,43.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,151.5
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,151.75
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.62
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,87.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,87.12
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.12
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,246.38
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,247.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,228.5
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,228.88
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,183.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98712
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98016
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94766
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,46.12
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,46.25
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,35.75
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,36.38
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.62
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.62
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.12
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99622
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9761
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,110.25
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,111.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.5
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.62
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,66.12
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,66.38
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97836
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99615
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,125.62
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,125.75
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.75
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,81.62
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,84.75
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,208.5
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,209.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,180.62
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,181.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,171.12
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,174.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97137
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97638
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99081
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.38
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,30.75
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,31.25
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,55.25
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,55.38
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.62
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99539
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99423
