Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,97.75
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,98.12
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,36.25
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,36.38
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,56.75
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97418
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99216
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,48.88
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,49.25
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,151.62
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,151.75
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.62
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,79.38
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,79.62
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,178.5
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,179.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,218.5
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,219.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,191.25
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,191.62
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99435
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98132
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97617
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,30.12
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,30.38
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,33.88
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.88
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.5
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99606
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98791
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99707
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,97.25
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,97.25
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.25
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.12
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.38
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,79.12
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,81.5
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.38
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97162
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99048
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99033
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,50.25
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,50.25
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,84.62
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,89.25
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.88
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,69.75
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,69.88
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,198.38
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,199.12
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,142.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,146.62
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,182.62
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,185.12
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.69
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99435
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96191
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,60.88
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,61.5
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,55.25
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,55.38
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.38
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99731
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.995
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99567
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,91.88
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,92.12
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.88
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,41.5
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,41.75
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,71.5
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,71.88
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.75
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.5
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99588
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,96.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,96.75
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.25
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,121.5
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,122.12
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.75
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,84.38
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,84.62
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,249.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,249.62
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,218.5
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,219.12
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,184.88
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,185.38
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99612
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9881
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98157
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,61.88
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,65.38
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,40.5
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,41.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,41.5
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96967
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99704
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,66.62
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,69.5
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.25
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.25
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,91.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,91.25
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.12
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9783
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99677
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99658
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,122.75
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,124.62
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.62
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,125.62
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,127.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,182.88
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,187.12
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,180.25
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,183.75
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,258.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,259.62
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99319
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9744
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,49.75
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,50.5
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,60.75
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,64.38
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,37.12
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97778
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99243
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99326
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,38.38
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,42.88
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,45.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,45.38
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,64.25
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,65.62
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.38
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98706
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9935
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99429
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,63.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,68.25
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.88
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,95.38
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,97.38
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.25
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,87.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,88.25
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.75
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,151.88
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,160.88
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,201.5
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,206.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,189.25
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,190.62
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.62
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99225
