Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98941
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99023
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,50.38
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,51.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.62
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,39.5
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,39.62
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,55.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,55.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99179
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98798
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9949
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,57.12
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,57.75
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,27.62
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,27.62
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,78.12
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,84.5
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98587
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99274
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99652
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,62.12
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,62.12
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.12
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,90.38
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,91.25
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.88
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,107.75
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,107.88
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.88
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,170.12
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,170.25
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,157.5
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,158.38
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,240.88
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,247.25
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.69
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98975
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99634
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97647
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,46.25
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,46.25
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,59.88
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,60.25
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,48.88
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,49.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99316
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96875
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,64.12
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,65.62
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.62
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,67.75
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,67.75
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.75
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.996
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99332
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,96.88
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,97.25
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,120.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,123.12
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.62
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,85.88
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,86.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,207.62
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,208.62
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,199.12
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,201.5
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,202.38
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,202.62
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99115
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99368
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,40.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,40.12
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,51.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,51.38
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,61.12
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,61.5
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99167
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99191
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99554
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,73.12
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,73.25
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.25
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,34.5
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,34.62
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,71.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,76.5
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.75
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99597
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,96.38
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,96.38
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.38
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,115.88
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,116.12
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,111.25
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,111.75
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,209.5
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,209.62
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,201.75
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,201.75
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,243.62
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,249.38
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99396
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98526
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,48.38
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,48.5
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,58.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,58.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,49.75
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,54.25
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98706
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,83.12
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,83.75
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,32.25
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,32.5
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,101.25
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,101.38
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.38
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98776
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99081
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99252
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,85.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,85.62
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.25
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,88.62
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,93.5
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.12
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,77.38
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,78.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.62
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,216.38
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,217.5
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,179.12
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,183.75
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,228.38
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,233.38
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.06
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.5
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99432
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,44.5
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,44.62
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,87.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,87.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,71.38
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,71.62
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.06
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98184
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99579
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,92.62
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,94.25
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,23.88
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,65.12
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,65.75
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.38
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98825
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99341
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,67.12
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,67.62
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.38
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,72.88
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,72.88
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.88
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,76.62
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,76.62
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.62
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
