Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,203.88
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,206.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,183.38
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,183.5
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,213.38
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,213.75
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.94
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9866
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98608
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9967
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,37.12
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,37.25
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,40.62
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,41.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,79.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,97.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.25
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.25
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99442
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96826
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,77.5
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,78.25
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,66.5
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,67.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98639
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99219
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99463
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,66.25
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,66.38
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.25
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,88.25
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,88.38
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,80.38
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,81.12
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.75
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,181.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,147.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,147.5
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,227.12
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,244.12
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99527
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99292
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,58.75
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,58.75
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,66.75
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,66.88
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,60.25
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,60.25
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.25
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99393
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98123
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99319
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,68.12
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,68.5
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.25
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,23.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,23.12
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,56.62
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,56.88
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.991
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99576
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98209
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,90.88
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,90.88
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.88
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,106.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,106.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,43.62
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,217.75
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,217.88
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,195.75
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,195.75
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,160.38
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,160.38
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.06
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99249
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99332
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98642
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,50.88
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,51.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,50.88
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,55.5
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,42.12
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.5
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9917
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99725
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,56.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,56.25
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,60.5
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,60.88
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,73.12
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,73.38
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.25
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.19
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98123
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9852
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99252
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,53.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,74.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,74.25
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.12
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,76.5
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,76.88
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,159.38
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,159.5
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,185.5
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,190.12
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,191.38
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,192.25
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.69
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99149
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99435
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97601
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,44.75
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,45.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,76.5
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,76.75
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.62
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,34.62
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99518
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96445
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99609
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,69.12
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,69.25
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,68.25
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,68.88
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94336
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98685
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95056
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,34.38
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,83.38
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,83.88
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,31.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,147.5
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,147.75
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,175.12
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,175.25
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,127.5
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99475
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99487
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,53.38
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,53.5
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,55.12
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,56.25
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.38
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,51.88
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,52.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99161
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94678
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99307
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,58.12
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,63.5
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,71.25
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,71.38
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.25
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
